Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604515,Penally Church,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
604515,Penally Church,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
604515,Penally Church,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604515,Penally Church,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
604515,Penally Church,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
604515,Penally Church,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604515,Penally Church,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
604515,Penally Church,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
604515,Penally Church,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604515,Penally Church,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604515,Penally Church,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
604515,Penally Church,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604515,Penally Church,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604515,Penally Church,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
604515,Penally Church,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604515,Penally Church,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604515,Penally Church,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,18.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
604515,Penally Church,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
604515,Penally Church,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
604515,Penally Church,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604515,Penally Church,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604515,Penally Church,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
604515,Penally Church,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604515,Penally Church,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
