Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604515,Penally Church,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
604515,Penally Church,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604515,Penally Church,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604515,Penally Church,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
604515,Penally Church,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
604515,Penally Church,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604515,Penally Church,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604515,Penally Church,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
604515,Penally Church,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604515,Penally Church,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
604515,Penally Church,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
604515,Penally Church,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604515,Penally Church,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
604515,Penally Church,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
604515,Penally Church,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
604515,Penally Church,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604515,Penally Church,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
604515,Penally Church,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604515,Penally Church,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
604515,Penally Church,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
604515,Penally Church,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604515,Penally Church,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,18.8
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
604515,Penally Church,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
604515,Penally Church,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604515,Penally Church,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604515,Penally Church,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
