Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604515,Penally Church,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604515,Penally Church,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
604515,Penally Church,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
604515,Penally Church,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604515,Penally Church,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
604515,Penally Church,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604515,Penally Church,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604515,Penally Church,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604515,Penally Church,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
604515,Penally Church,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604515,Penally Church,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604515,Penally Church,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
604515,Penally Church,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,19.0
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
604515,Penally Church,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604515,Penally Church,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
604515,Penally Church,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.1
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604515,Penally Church,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
604515,Penally Church,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
604515,Penally Church,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
604515,Penally Church,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
604515,Penally Church,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
604515,Penally Church,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
604515,Penally Church,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
