Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
604515,Penally Church,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
604515,Penally Church,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,19.3
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
604515,Penally Church,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604515,Penally Church,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604515,Penally Church,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,19.4
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
604515,Penally Church,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604515,Penally Church,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
604515,Penally Church,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,19.4
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604515,Penally Church,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604515,Penally Church,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
604515,Penally Church,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
604515,Penally Church,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
604515,Penally Church,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
604515,Penally Church,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,19.6
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
604515,Penally Church,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
604515,Penally Church,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
604515,Penally Church,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604515,Penally Church,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604515,Penally Church,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
604515,Penally Church,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
604515,Penally Church,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
604515,Penally Church,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604515,Penally Church,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,19.8
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604515,Penally Church,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
