Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
604515,Penally Church,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
604515,Penally Church,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
604515,Penally Church,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
604515,Penally Church,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604515,Penally Church,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
604515,Penally Church,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604515,Penally Church,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
604515,Penally Church,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604515,Penally Church,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
604515,Penally Church,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
604515,Penally Church,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,21.0
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
604515,Penally Church,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
604515,Penally Church,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
604515,Penally Church,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
604515,Penally Church,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
604515,Penally Church,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604515,Penally Church,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
604515,Penally Church,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
604515,Penally Church,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
604515,Penally Church,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604515,Penally Church,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604515,Penally Church,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
604515,Penally Church,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
604515,Penally Church,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
604515,Penally Church,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
