Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
604515,Penally Church,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
604515,Penally Church,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
604515,Penally Church,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604515,Penally Church,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
604515,Penally Church,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.4
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
604515,Penally Church,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
604515,Penally Church,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
604515,Penally Church,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
604515,Penally Church,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
604515,Penally Church,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604515,Penally Church,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
604515,Penally Church,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604515,Penally Church,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
604515,Penally Church,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
604515,Penally Church,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
604515,Penally Church,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604515,Penally Church,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604515,Penally Church,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
604515,Penally Church,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
604515,Penally Church,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.15
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604515,Penally Church,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
604515,Penally Church,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
604515,Penally Church,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
