Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,64.2
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604515,Penally Church,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604515,Penally Church,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604515,Penally Church,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604515,Penally Church,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604515,Penally Church,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604515,Penally Church,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604515,Penally Church,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
604515,Penally Church,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
604515,Penally Church,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
604515,Penally Church,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
604515,Penally Church,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
604515,Penally Church,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604515,Penally Church,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
604515,Penally Church,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.26
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
604515,Penally Church,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
604515,Penally Church,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
604515,Penally Church,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604515,Penally Church,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
604515,Penally Church,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
604515,Penally Church,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
604515,Penally Church,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
604515,Penally Church,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.61
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.77
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
