Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
604515,Penally Church,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
604515,Penally Church,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
604515,Penally Church,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
604515,Penally Church,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
604515,Penally Church,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.7
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
604515,Penally Church,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604515,Penally Church,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
604515,Penally Church,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
604515,Penally Church,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
604515,Penally Church,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
604515,Penally Church,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604515,Penally Church,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
604515,Penally Church,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
604515,Penally Church,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.61
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
604515,Penally Church,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
604515,Penally Church,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
604515,Penally Church,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
604515,Penally Church,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
604515,Penally Church,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
604515,Penally Church,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
604515,Penally Church,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
604515,Penally Church,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
604515,Penally Church,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
604515,Penally Church,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
604515,Penally Church,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
