Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
604515,Penally Church,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
604515,Penally Church,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
604515,Penally Church,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,66.6
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604515,Penally Church,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
604515,Penally Church,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
604515,Penally Church,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,69.9
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
604515,Penally Church,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604515,Penally Church,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
604515,Penally Church,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
604515,Penally Church,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
604515,Penally Church,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
604515,Penally Church,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
604515,Penally Church,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
604515,Penally Church,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
604515,Penally Church,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
604515,Penally Church,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
604515,Penally Church,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
604515,Penally Church,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
604515,Penally Church,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
604515,Penally Church,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
604515,Penally Church,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
604515,Penally Church,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
604515,Penally Church,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.6
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
