Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
604515,Penally Church,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
604515,Penally Church,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,22.3
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
604515,Penally Church,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
604515,Penally Church,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
604515,Penally Church,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,22.3
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
604515,Penally Church,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604515,Penally Church,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,22.4
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
604515,Penally Church,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.15
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
604515,Penally Church,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
604515,Penally Church,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.4
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
604515,Penally Church,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
604515,Penally Church,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
604515,Penally Church,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.4
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
604515,Penally Church,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,76.3
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
604515,Penally Church,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604515,Penally Church,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,22.4
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
604515,Penally Church,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.27
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,73.7
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604515,Penally Church,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
604515,Penally Church,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.4
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
604515,Penally Church,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
604515,Penally Church,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
604515,Penally Church,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.3
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
604515,Penally Church,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.16
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
604515,Penally Church,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
604515,Penally Church,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.2
