Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
604515,Penally Church,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
604515,Penally Church,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604515,Penally Church,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604515,Penally Church,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,57.2
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
604515,Penally Church,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
604515,Penally Church,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
604515,Penally Church,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
604515,Penally Church,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
604515,Penally Church,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
604515,Penally Church,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
604515,Penally Church,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
604515,Penally Church,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
604515,Penally Church,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
604515,Penally Church,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.3
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
604515,Penally Church,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604515,Penally Church,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
604515,Penally Church,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,22.2
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
604515,Penally Church,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
604515,Penally Church,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
604515,Penally Church,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
604515,Penally Church,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604515,Penally Church,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
604515,Penally Church,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604515,Penally Church,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
