Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.59
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604515,Penally Church,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
604515,Penally Church,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,22.1
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
604515,Penally Church,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
604515,Penally Church,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604515,Penally Church,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
604515,Penally Church,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
604515,Penally Church,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
604515,Penally Church,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,22.0
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
604515,Penally Church,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
604515,Penally Church,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604515,Penally Church,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,21.9
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
604515,Penally Church,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
604515,Penally Church,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
604515,Penally Church,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,21.8
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
604515,Penally Church,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
604515,Penally Church,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
604515,Penally Church,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
604515,Penally Church,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
604515,Penally Church,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
604515,Penally Church,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
604515,Penally Church,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
604515,Penally Church,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
604515,Penally Church,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.7
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
604515,Penally Church,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
