Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
604515,Penally Church,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
604515,Penally Church,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.6
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604515,Penally Church,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
604515,Penally Church,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
604515,Penally Church,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.5
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
604515,Penally Church,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
604515,Penally Church,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
604515,Penally Church,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.3
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
604515,Penally Church,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
604515,Penally Church,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
604515,Penally Church,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,21.2
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
604515,Penally Church,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604515,Penally Church,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
604515,Penally Church,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,21.1
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
604515,Penally Church,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
604515,Penally Church,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
604515,Penally Church,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,20.9
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
604515,Penally Church,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
604515,Penally Church,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
604515,Penally Church,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,20.8
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
604515,Penally Church,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
604515,Penally Church,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
604515,Penally Church,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,20.7
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
604515,Penally Church,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604515,Penally Church,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
604515,Penally Church,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,20.5
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
