Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
604515,Penally Church,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
604515,Penally Church,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
604515,Penally Church,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.3
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
604515,Penally Church,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
604515,Penally Church,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
604515,Penally Church,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.1
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
604515,Penally Church,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,73.0
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
604515,Penally Church,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
604515,Penally Church,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
604515,Penally Church,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,73.4
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
604515,Penally Church,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
604515,Penally Church,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
604515,Penally Church,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,74.9
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
604515,Penally Church,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
604515,Penally Church,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,20.0
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
604515,Penally Church,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,72.6
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604515,Penally Church,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
604515,Penally Church,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,19.9
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
604515,Penally Church,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,67.1
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
604515,Penally Church,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
604515,Penally Church,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,19.7
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
604515,Penally Church,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,69.3
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
604515,Penally Church,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
604515,Penally Church,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,19.5
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
604515,Penally Church,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
