Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604515,Penally Church,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
604515,Penally Church,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,19.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
604515,Penally Church,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
604515,Penally Church,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
604515,Penally Church,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,18.9
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
604515,Penally Church,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604515,Penally Church,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604515,Penally Church,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
604515,Penally Church,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
604515,Penally Church,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
604515,Penally Church,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604515,Penally Church,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
604515,Penally Church,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604515,Penally Church,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
604515,Penally Church,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604515,Penally Church,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
604515,Penally Church,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604515,Penally Church,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
604515,Penally Church,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
604515,Penally Church,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
604515,Penally Church,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
604515,Penally Church,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
604515,Penally Church,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,17.6
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
604515,Penally Church,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
