Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
604515,Penally Church,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
604515,Penally Church,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,17.5
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
604515,Penally Church,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
604515,Penally Church,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
604515,Penally Church,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,17.5
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
604515,Penally Church,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604515,Penally Church,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
604515,Penally Church,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.4
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604515,Penally Church,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,73.6
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604515,Penally Church,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
604515,Penally Church,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.4
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
604515,Penally Church,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
604515,Penally Church,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
604515,Penally Church,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.4
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604515,Penally Church,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
604515,Penally Church,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
604515,Penally Church,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.3
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
604515,Penally Church,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
604515,Penally Church,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
604515,Penally Church,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.3
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
604515,Penally Church,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
604515,Penally Church,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
604515,Penally Church,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.2
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
604515,Penally Church,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
604515,Penally Church,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
604515,Penally Church,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,17.2
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
