Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
604515,Penally Church,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,53.4
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604515,Penally Church,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
604515,Penally Church,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.1
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
604515,Penally Church,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,59.7
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
604515,Penally Church,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
604515,Penally Church,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,17.1
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
604515,Penally Church,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
604515,Penally Church,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
604515,Penally Church,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,17.0
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
604515,Penally Church,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
604515,Penally Church,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
604515,Penally Church,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.9
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604515,Penally Church,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
604515,Penally Church,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
604515,Penally Church,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.9
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
604515,Penally Church,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
604515,Penally Church,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
604515,Penally Church,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,16.8
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
604515,Penally Church,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
604515,Penally Church,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
604515,Penally Church,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,16.8
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
604515,Penally Church,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604515,Penally Church,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
604515,Penally Church,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,16.7
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
604515,Penally Church,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
