Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
604515,Penally Church,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
604515,Penally Church,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.8
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
604515,Penally Church,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604515,Penally Church,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
604515,Penally Church,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.8
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604515,Penally Church,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
604515,Penally Church,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
604515,Penally Church,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.8
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604515,Penally Church,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
604515,Penally Church,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604515,Penally Church,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.9
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
604515,Penally Church,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
604515,Penally Church,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604515,Penally Church,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.9
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
604515,Penally Church,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
604515,Penally Church,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
604515,Penally Church,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,17.0
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
604515,Penally Church,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604515,Penally Church,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
604515,Penally Church,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,17.0
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
604515,Penally Church,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
604515,Penally Church,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
604515,Penally Church,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,17.1
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
604515,Penally Church,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
