Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
604515,Penally Church,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
604515,Penally Church,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
604515,Penally Church,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,17.6
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
604515,Penally Church,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604515,Penally Church,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
604515,Penally Church,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
604515,Penally Church,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
604515,Penally Church,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
604515,Penally Church,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,17.7
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
604515,Penally Church,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
604515,Penally Church,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
604515,Penally Church,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,17.8
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604515,Penally Church,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
604515,Penally Church,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604515,Penally Church,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
604515,Penally Church,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
604515,Penally Church,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
604515,Penally Church,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,17.9
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
604515,Penally Church,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604515,Penally Church,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
604515,Penally Church,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
604515,Penally Church,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
604515,Penally Church,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
604515,Penally Church,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.0
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
604515,Penally Church,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
