Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
604515,Penally Church,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
604515,Penally Church,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
604515,Penally Church,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604515,Penally Church,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
604515,Penally Church,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.1
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
604515,Penally Church,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604515,Penally Church,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
604515,Penally Church,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,18.2
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
604515,Penally Church,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604515,Penally Church,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
604515,Penally Church,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
604515,Penally Church,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
604515,Penally Church,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
604515,Penally Church,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,18.3
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
604515,Penally Church,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
604515,Penally Church,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604515,Penally Church,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,18.4
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
604515,Penally Church,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
604515,Penally Church,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
604515,Penally Church,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
604515,Penally Church,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604515,Penally Church,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
604515,Penally Church,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,18.5
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
604515,Penally Church,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
