Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
604515,Penally Church,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
604515,Penally Church,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,18.6
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
604515,Penally Church,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
604515,Penally Church,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
604515,Penally Church,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604515,Penally Church,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604515,Penally Church,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
604515,Penally Church,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,18.7
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
604515,Penally Church,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
